Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,15.7
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
353608,Paradise Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.73
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,36.1
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,15.7
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
353608,Paradise Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,15.7
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
353608,Paradise Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.82
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
353608,Paradise Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.08
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,44.8
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
353608,Paradise Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.38
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
353608,Paradise Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
353608,Paradise Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
353608,Paradise Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
353608,Paradise Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
353608,Paradise Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,41.8
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.35
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
353608,Paradise Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,44.3
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.61
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
353608,Paradise Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,51.7
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
353608,Paradise Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,44.1
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
353608,Paradise Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
353608,Paradise Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
