Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
353608,Paradise Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.02
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,47.2
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
353608,Paradise Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,54.0
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
353608,Paradise Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.44
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,54.9
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,39.1
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
353608,Paradise Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.67
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
353608,Paradise Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,42.2
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
353608,Paradise Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.07
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,59.4
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.71
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
353608,Paradise Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.67
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,79.4
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.85
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
353608,Paradise Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,49.2
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.21
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
353608,Paradise Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.13
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
353608,Paradise Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
353608,Paradise Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.82
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
353608,Paradise Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.2
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
353608,Paradise Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.48
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
353608,Paradise Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.65
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,87.2
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.85
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
353608,Paradise Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.77
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,69.0
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.2
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
