Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.8
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
353608,Paradise Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.73
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,48.6
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.25
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
353608,Paradise Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.02
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.4
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.3
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,39.2
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.9
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.51
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
353608,Paradise Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.53
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,56.8
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.7
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
353608,Paradise Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.97
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.17
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,57.4
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
353608,Paradise Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.23
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.4
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,59.8
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
353608,Paradise Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.01
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,62.3
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
353608,Paradise Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.16
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
353608,Paradise Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.44
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,44.6
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
353608,Paradise Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.99
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,61.9
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (RMS),A,42.6
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
353608,Paradise Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.65
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.57
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,56.8
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
353608,Paradise Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,41.1
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
353608,Paradise Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
353608,Paradise Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
353608,Paradise Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
353608,Paradise Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
