Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,36.1
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
353608,Paradise Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
353608,Paradise Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
353608,Paradise Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
353608,Paradise Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,16.2
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
353608,Paradise Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,16.2
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
353608,Paradise Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,16.2
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
353608,Paradise Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,16.2
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
353608,Paradise Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.1
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,16.2
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
353608,Paradise Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,16.2
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
353608,Paradise Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,16.2
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
353608,Paradise Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,16.2
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.63
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.73
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
353608,Paradise Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,16.2
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
353608,Paradise Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,16.2
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
353608,Paradise Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,16.2
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
353608,Paradise Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
