Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
353608,Paradise Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.41
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,52.2
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,16.2
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.35
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.68
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
353608,Paradise Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.69
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,62.3
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.47
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.72
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
353608,Paradise Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.56
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.11
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
353608,Paradise Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.84
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.78
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
353608,Paradise Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.82
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.81
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
353608,Paradise Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.58
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.63
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
353608,Paradise Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.48
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,49.1
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.3
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
353608,Paradise Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.52
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.91
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
353608,Paradise Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.75
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
353608,Paradise Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.95
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.13
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
353608,Paradise Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.13
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
353608,Paradise Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.21
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
353608,Paradise Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
353608,Paradise Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
353608,Paradise Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
