Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.83
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
353608,Paradise Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.06
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.21
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
353608,Paradise Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,15.7
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.38
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
353608,Paradise Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.21
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
353608,Paradise Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
353608,Paradise Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.04
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
353608,Paradise Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.67
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
353608,Paradise Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.01
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
353608,Paradise Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.24
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.79
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
353608,Paradise Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.43
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
353608,Paradise Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,45.8
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.29
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
353608,Paradise Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.97
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.85
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
353608,Paradise Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
353608,Paradise Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.63
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
353608,Paradise Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.17
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
353608,Paradise Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
353608,Paradise Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
