Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.29
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
353608,Paradise Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
353608,Paradise Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
353608,Paradise Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.86
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
353608,Paradise Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
353608,Paradise Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
353608,Paradise Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
353608,Paradise Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.53
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
353608,Paradise Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.41
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,49.9
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
353608,Paradise Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.32
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,43.3
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
353608,Paradise Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.34
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,57.4
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
353608,Paradise Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.4
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,52.3
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.7
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (RMS),A,56.1
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
353608,Paradise Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (RMS),A,47.3
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
353608,Paradise Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.88
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,47.4
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (RMS),A,38.8
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
353608,Paradise Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.77
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,52.5
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (RMS),A,57.7
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.52
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
353608,Paradise Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
