Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (RMS),A,41.9
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
353608,Paradise Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,15.2
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
353608,Paradise Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,15.2
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
353608,Paradise Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.18
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
353608,Paradise Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
353608,Paradise Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.65
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
353608,Paradise Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
353608,Paradise Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
353608,Paradise Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.55
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
353608,Paradise Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
353608,Paradise Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
353608,Paradise Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.74
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (RMS),A,43.3
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
353608,Paradise Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
353608,Paradise Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.21
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
353608,Paradise Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.41
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.15
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
353608,Paradise Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.42
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,47.6
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
