Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.19
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
353608,Paradise Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.48
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,43.3
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.84
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
353608,Paradise Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.73
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,48.3
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,41.9
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.63
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
353608,Paradise Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.8
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,56.3
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.81
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
353608,Paradise Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.24
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,57.7
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,14.7
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
353608,Paradise Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.3
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,59.2
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.3
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,36.3
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,14.7
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
353608,Paradise Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.32
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,59.5
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
353608,Paradise Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.3
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,61.8
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.3
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
353608,Paradise Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.61
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,66.5
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.7
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
353608,Paradise Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.41
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,66.2
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.9
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
353608,Paradise Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.6
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,81.0
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
353608,Paradise Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.88
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,76.9
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.9
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
353608,Paradise Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.76
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,75.6
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,44.3
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
353608,Paradise Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.17
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,81.8
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.6
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
353608,Paradise Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.69
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,79.3
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.8
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
353608,Paradise Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.4
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,80.6
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.9
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.72
