Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
353608,Paradise Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.03
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,57.8
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
353608,Paradise Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.87
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,57.3
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
353608,Paradise Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,44.7
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
353608,Paradise Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.73
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
353608,Paradise Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,14.2
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.95
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
353608,Paradise Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.33
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,14.1
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
353608,Paradise Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
353608,Paradise Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
353608,Paradise Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
353608,Paradise Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.78
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
353608,Paradise Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
353608,Paradise Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
353608,Paradise Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
353608,Paradise Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
353608,Paradise Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
353608,Paradise Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
