Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.83
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
353608,Paradise Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.68
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
353608,Paradise Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
353608,Paradise Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
353608,Paradise Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.52
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
353608,Paradise Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.99
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.98
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
353608,Paradise Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.76
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
353608,Paradise Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.58
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
353608,Paradise Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,40.3
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.47
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
353608,Paradise Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,39.9
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.88
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.7
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
353608,Paradise Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.95
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,46.1
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.25
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
353608,Paradise Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,43.7
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.87
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
353608,Paradise Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.41
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
353608,Paradise Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.32
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
353608,Paradise Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
353608,Paradise Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,52.8
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
