Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
353608,Paradise Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.55
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,57.6
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.0
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.77
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
353608,Paradise Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,44.4
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.76
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
353608,Paradise Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.1
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
353608,Paradise Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.86
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
353608,Paradise Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.89
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
353608,Paradise Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.51
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,15.2
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.83
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
353608,Paradise Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.97
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,54.8
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,15.2
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.21
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
353608,Paradise Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.86
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.93
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,84.8
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.2
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,15.2
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.04
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
353608,Paradise Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.11
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.43
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,96.7
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.7
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.3
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,15.2
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
353608,Paradise Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.31
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.85
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,81.8
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,15.2
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
353608,Paradise Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.54
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,68.2
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.8
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,15.2
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
353608,Paradise Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.54
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,75.2
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,15.2
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.2
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
353608,Paradise Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.13
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.57
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,50.7
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,15.2
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.58
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
353608,Paradise Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.56
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,45.7
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,15.2
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.94
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
353608,Paradise Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.8
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,75.3
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.7
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.32
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
