Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
353608,Paradise Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.07
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,67.8
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.64
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
353608,Paradise Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.46
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,62.4
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
353608,Paradise Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.31
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,56.6
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
353608,Paradise Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.38
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,53.2
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
353608,Paradise Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,44.8
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
353608,Paradise Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.22
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,56.8
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
353608,Paradise Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.18
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,78.8
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.1
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
353608,Paradise Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.21
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,95.3
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
353608,Paradise Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.73
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.14
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,69.1
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.72
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
353608,Paradise Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.41
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,62.5
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.64
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
353608,Paradise Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.73
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.11
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,61.8
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
353608,Paradise Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.55
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,64.4
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
353608,Paradise Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.14
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,60.3
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
353608,Paradise Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,49.1
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
353608,Paradise Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,42.8
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
353608,Paradise Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
