Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
353608,Paradise Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
353608,Paradise Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
353608,Paradise Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
353608,Paradise Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,45.3
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
353608,Paradise Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
353608,Paradise Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
353608,Paradise Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
353608,Paradise Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
353608,Paradise Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,15.2
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
353608,Paradise Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,43.3
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,15.2
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
353608,Paradise Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
353608,Paradise Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
353608,Paradise Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,38.3
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
353608,Paradise Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,51.2
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
353608,Paradise Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.39
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,57.5
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
