Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
353608,Paradise Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
353608,Paradise Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.14
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.5
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
353608,Paradise Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.62
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
353608,Paradise Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.36
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.64
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
353608,Paradise Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.14
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
353608,Paradise Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.04
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
353608,Paradise Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.85
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
353608,Paradise Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.12
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.48
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
353608,Paradise Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.57
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
353608,Paradise Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.48
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.52
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
353608,Paradise Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.34
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
353608,Paradise Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.39
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.7
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
353608,Paradise Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.69
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
353608,Paradise Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.08
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
353608,Paradise Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.08
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
