Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
353608,Paradise Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.25
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
353608,Paradise Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.16
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
353608,Paradise Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.53
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
353608,Paradise Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (RMS),A,54.4
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.81
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.83
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
353608,Paradise Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.68
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.59
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
353608,Paradise Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
353608,Paradise Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.46
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
353608,Paradise Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.89
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
353608,Paradise Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.09
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
353608,Paradise Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.81
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
353608,Paradise Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,42.6
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
353608,Paradise Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,36.1
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.99
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
353608,Paradise Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.48
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (RMS),A,50.4
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,15.2
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
353608,Paradise Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,53.1
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,15.2
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.56
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
353608,Paradise Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.13
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (RMS),A,48.4
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
353608,Paradise Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
