Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
353608,Paradise Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.16
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,42.9
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
353608,Paradise Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.39
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,42.6
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
353608,Paradise Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
353608,Paradise Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
353608,Paradise Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
353608,Paradise Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
353608,Paradise Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
353608,Paradise Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.68
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,50.1
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
353608,Paradise Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
353608,Paradise Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
353608,Paradise Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
353608,Paradise Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
353608,Paradise Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.02
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
353608,Paradise Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.2
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
353608,Paradise Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (RMS),A,37.6
