Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.49
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
353608,Paradise Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.77
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.96
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
353608,Paradise Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.34
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
353608,Paradise Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.42
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
353608,Paradise Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.05
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.89
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (RMS),A,43.1
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.55
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
353608,Paradise Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.31
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.31
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
353608,Paradise Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.48
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,43.9
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.57
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
353608,Paradise Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.83
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,51.9
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.45
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
353608,Paradise Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.72
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,53.7
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.7
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.07
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
353608,Paradise Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.98
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,50.9
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.71
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
353608,Paradise Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.59
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,51.4
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.11
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
353608,Paradise Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.16
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,56.8
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.74
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
353608,Paradise Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.42
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,56.9
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.96
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
353608,Paradise Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.67
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,71.4
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.58
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
353608,Paradise Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.84
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,77.2
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (RMS),A,41.6
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
353608,Paradise Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.84
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,74.8
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.9
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
