Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
353608,Paradise Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,75.9
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (RMS),A,46.7
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
353608,Paradise Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.31
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,75.6
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (RMS),A,44.2
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
353608,Paradise Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.97
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,78.2
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.6
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (RMS),A,45.6
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
353608,Paradise Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.65
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,85.1
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.6
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
353608,Paradise Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.82
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,78.9
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.3
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
353608,Paradise Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.41
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,75.8
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
353608,Paradise Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.78
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,57.6
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
353608,Paradise Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.87
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,58.6
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.83
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
353608,Paradise Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,49.9
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
353608,Paradise Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.57
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
353608,Paradise Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
353608,Paradise Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
353608,Paradise Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
353608,Paradise Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
353608,Paradise Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
353608,Paradise Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
