Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
353608,Paradise Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
353608,Paradise Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
353608,Paradise Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.65
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
353608,Paradise Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.33
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
353608,Paradise Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
353608,Paradise Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,47.2
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.34
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
353608,Paradise Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.63
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,59.4
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
353608,Paradise Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,48.6
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
353608,Paradise Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,48.2
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
353608,Paradise Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.47
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,50.9
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
353608,Paradise Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.44
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
353608,Paradise Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.77
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
353608,Paradise Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,48.2
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
353608,Paradise Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
353608,Paradise Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
