Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.98
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
353608,Paradise Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.27
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
353608,Paradise Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.58
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.28
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
353608,Paradise Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.1
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,60.2
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.96
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
353608,Paradise Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.46
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,50.4
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
353608,Paradise Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.27
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,51.9
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.23
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
353608,Paradise Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.48
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,76.0
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.52
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
353608,Paradise Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.28
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,81.4
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.54
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.22
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
353608,Paradise Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.59
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,79.2
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.77
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.5
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
353608,Paradise Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.33
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.02
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,58.1
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.21
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
353608,Paradise Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,56.7
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
353608,Paradise Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.86
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,90.7
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.6
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.63
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.78
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
353608,Paradise Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.7
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.81
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,78.6
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.4
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
353608,Paradise Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.8
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.09
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,56.3
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.93
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
353608,Paradise Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.39
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,57.3
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,16.2
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
353608,Paradise Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.32
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,68.6
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,16.2
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
