Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
353608,Paradise Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.42
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.26
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,66.0
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,16.3
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
353608,Paradise Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.91
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,65.6
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.7
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,16.3
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.19
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
353608,Paradise Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.02
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,78.1
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.9
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,16.2
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
353608,Paradise Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.64
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.48
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,88.6
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.7
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,16.2
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
353608,Paradise Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.26
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,69.1
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.7
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
353608,Paradise Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,46.3
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
353608,Paradise Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.03
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,63.3
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
353608,Paradise Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.83
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.31
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,69.0
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.3
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
353608,Paradise Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.5
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.1
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,62.7
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.9
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
353608,Paradise Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.32
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,72.8
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.3
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.92
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
353608,Paradise Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.31
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,84.7
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.8
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
353608,Paradise Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.05
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
353608,Paradise Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.95
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,47.8
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
353608,Paradise Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,46.9
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (RMS),A,42.5
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
353608,Paradise Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.39
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
353608,Paradise Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
