Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.44
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
353608,Paradise Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.67
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
353608,Paradise Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
353608,Paradise Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
353608,Paradise Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
353608,Paradise Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,43.6
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
353608,Paradise Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.05
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,47.8
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.14
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
353608,Paradise Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.53
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,62.9
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
353608,Paradise Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.86
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,75.5
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
353608,Paradise Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,44.7
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
353608,Paradise Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
353608,Paradise Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.26
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
353608,Paradise Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,41.9
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
353608,Paradise Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.78
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,61.1
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
353608,Paradise Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.59
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,44.9
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
353608,Paradise Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
