Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
353608,Paradise Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
353608,Paradise Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
353608,Paradise Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
353608,Paradise Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.18
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,66.4
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.31
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
353608,Paradise Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.26
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,48.4
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
353608,Paradise Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.97
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,52.5
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
353608,Paradise Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.79
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,51.2
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
353608,Paradise Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.82
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,68.8
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
353608,Paradise Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.79
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
353608,Paradise Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.4
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,52.3
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,15.7
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
353608,Paradise Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.17
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,56.5
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,15.7
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
353608,Paradise Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
353608,Paradise Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.86
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,45.9
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.35
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
353608,Paradise Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.09
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
353608,Paradise Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
