Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
353608,Paradise Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
353608,Paradise Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.23
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,15.2
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
353608,Paradise Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.13
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
353608,Paradise Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (RMS),A,45.4
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.6
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
353608,Paradise Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.45
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
353608,Paradise Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (RMS),A,40.9
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.4
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
353608,Paradise Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.46
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.21
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
353608,Paradise Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.27
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,49.3
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.57
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
353608,Paradise Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (RMS),A,46.4
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.43
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
353608,Paradise Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.51
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
353608,Paradise Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (RMS),A,44.1
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.64
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
353608,Paradise Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,40.9
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.72
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
353608,Paradise Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.62
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
353608,Paradise Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
353608,Paradise Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.17
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
353608,Paradise Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
