Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.73
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
353608,Paradise Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
353608,Paradise Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
353608,Paradise Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
353608,Paradise Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
353608,Paradise Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.27
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
353608,Paradise Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.46
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,56.0
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
353608,Paradise Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
353608,Paradise Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.71
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
353608,Paradise Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.37
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
353608,Paradise Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.93
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
353608,Paradise Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.04
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
353608,Paradise Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.24
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
353608,Paradise Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.92
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
353608,Paradise Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.85
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
353608,Paradise Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
