Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.24
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
353608,Paradise Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.37
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
353608,Paradise Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.36
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
353608,Paradise Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.56
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
353608,Paradise Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.52
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
353608,Paradise Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.84
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
353608,Paradise Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.14
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
353608,Paradise Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.68
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
353608,Paradise Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.56
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.48
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
353608,Paradise Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.42
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
353608,Paradise Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.73
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
353608,Paradise Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.27
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.79
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
353608,Paradise Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.93
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
353608,Paradise Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.74
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.81
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
353608,Paradise Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.48
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (RMS),A,49.9
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.49
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
353608,Paradise Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.85
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (RMS),A,41.1
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
