Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.24
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
353608,Paradise Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.6
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (RMS),A,39.7
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.33
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
353608,Paradise Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.83
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
353608,Paradise Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.22
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.51
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
353608,Paradise Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.31
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,52.8
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.29
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
353608,Paradise Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.43
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,54.5
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
353608,Paradise Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.79
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,66.5
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
353608,Paradise Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.07
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,66.5
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (RMS),A,39.6
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
353608,Paradise Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.13
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,67.3
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (RMS),A,44.2
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
353608,Paradise Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.99
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,66.3
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
353608,Paradise Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.22
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,63.5
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (RMS),A,37.1
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
353608,Paradise Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.71
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,65.7
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (RMS),A,42.4
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
353608,Paradise Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.41
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,65.5
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
353608,Paradise Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.22
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,63.4
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
353608,Paradise Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.61
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
353608,Paradise Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,44.3
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
