Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
353608,Paradise Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.18
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
353608,Paradise Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
353608,Paradise Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.84
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,42.7
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
353608,Paradise Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
353608,Paradise Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
353608,Paradise Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
353608,Paradise Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
353608,Paradise Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
353608,Paradise Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
353608,Paradise Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
353608,Paradise Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
353608,Paradise Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
353608,Paradise Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
353608,Paradise Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.97
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.69
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
353608,Paradise Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,40.1
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.56
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.09
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
353608,Paradise Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
