Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
353608,Paradise Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
353608,Paradise Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
353608,Paradise Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.2
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
353608,Paradise Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.19
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
353608,Paradise Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.19
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
353608,Paradise Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.55
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
353608,Paradise Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
353608,Paradise Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.82
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
353608,Paradise Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.62
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,58.9
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
353608,Paradise Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,53.5
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
353608,Paradise Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.13
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,45.2
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
353608,Paradise Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.67
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.09
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,55.5
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.39
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
353608,Paradise Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.16
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,60.2
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.72
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
353608,Paradise Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.53
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.99
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,63.2
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
353608,Paradise Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.79
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,62.9
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
