Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.42
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
353608,Paradise Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.29
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,71.5
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.8
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.33
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
353608,Paradise Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.64
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.47
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,78.4
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.39
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
353608,Paradise Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.19
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,73.7
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.6
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.8
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
353608,Paradise Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.5
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.55
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,102.6
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.5
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,36.3
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.52
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
353608,Paradise Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.82
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.98
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,89.4
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.91
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
353608,Paradise Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.84
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.34
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,78.1
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.31
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
353608,Paradise Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.38
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.89
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,81.6
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.9
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
353608,Paradise Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.3
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.32
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,68.1
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,50.6
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
353608,Paradise Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.47
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.14
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,61.3
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.32
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,67.6
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,15.2
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
353608,Paradise Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.07
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,62.9
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.8
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,66.0
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
353608,Paradise Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,59.9
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
353608,Paradise Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,55.9
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
353608,Paradise Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
353608,Paradise Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,56.4
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
353608,Paradise Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,62.9
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
