Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
353608,Paradise Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.19
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,64.1
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
353608,Paradise Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,40.9
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
353608,Paradise Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,15.7
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
353608,Paradise Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
353608,Paradise Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.01
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
353608,Paradise Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.14
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
353608,Paradise Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
353608,Paradise Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
353608,Paradise Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.73
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
353608,Paradise Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.03
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
353608,Paradise Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.31
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
353608,Paradise Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,16.2
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.36
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
353608,Paradise Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,16.3
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
353608,Paradise Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,16.3
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.95
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
353608,Paradise Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,16.4
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.03
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
353608,Paradise Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
