Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,16.4
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.51
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
353608,Paradise Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,16.5
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.58
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.92
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
353608,Paradise Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,16.5
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.15
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
353608,Paradise Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,16.6
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.6
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
353608,Paradise Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,16.7
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
353608,Paradise Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,16.8
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
353608,Paradise Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,16.8
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
353608,Paradise Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,16.8
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.88
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
353608,Paradise Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.32
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,16.8
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.59
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
353608,Paradise Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,16.7
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.13
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
353608,Paradise Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,16.6
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.3
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
353608,Paradise Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,16.4
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.36
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
353608,Paradise Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,16.2
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.15
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.61
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
353608,Paradise Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.86
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
353608,Paradise Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,16.2
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
353608,Paradise Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,16.3
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
