Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.27
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
353608,Paradise Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,16.2
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
353608,Paradise Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.78
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.51
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
353608,Paradise Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,42.0
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.17
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
353608,Paradise Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.12
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.59
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
353608,Paradise Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.97
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.01
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
353608,Paradise Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.45
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.84
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
353608,Paradise Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.65
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.21
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
353608,Paradise Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
353608,Paradise Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.43
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
353608,Paradise Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.61
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
353608,Paradise Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.15
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.41
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
353608,Paradise Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,15.7
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
353608,Paradise Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,15.7
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.2
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
353608,Paradise Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,15.7
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.95
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
353608,Paradise Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.09
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
