Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
353608,Paradise Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.4
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
353608,Paradise Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
353608,Paradise Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.33
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.15
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
353608,Paradise Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
353608,Paradise Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.07
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.54
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
353608,Paradise Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
353608,Paradise Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
353608,Paradise Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.83
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,15.7
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
353608,Paradise Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,15.7
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
353608,Paradise Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,52.2
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,15.7
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
353608,Paradise Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.28
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.72
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,60.5
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
353608,Paradise Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.39
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.13
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,57.4
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
353608,Paradise Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
353608,Paradise Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.44
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,55.7
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
353608,Paradise Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,46.4
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
353608,Paradise Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
