Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
353608,Paradise Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
353608,Paradise Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
353608,Paradise Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
353608,Paradise Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
353608,Paradise Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
353608,Paradise Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
353608,Paradise Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
353608,Paradise Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
353608,Paradise Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
353608,Paradise Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
353608,Paradise Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
353608,Paradise Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
353608,Paradise Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
353608,Paradise Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.56
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,44.7
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
353608,Paradise Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.36
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
