Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
353608,Paradise Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.91
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
353608,Paradise Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.6
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.96
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
353608,Paradise Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.63
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.93
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
353608,Paradise Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.51
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,41.7
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.79
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
353608,Paradise Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.57
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,41.3
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
353608,Paradise Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
353608,Paradise Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.28
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,44.6
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
353608,Paradise Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.21
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,51.9
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.3
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,46.0
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.43
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
353608,Paradise Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.07
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,53.4
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.7
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
353608,Paradise Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.1
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,72.6
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
353608,Paradise Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.22
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,72.7
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.1
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,43.5
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.21
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
353608,Paradise Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.5
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,67.8
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,46.6
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.67
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
353608,Paradise Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.73
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,65.4
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
353608,Paradise Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.74
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,82.4
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.61
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
353608,Paradise Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.41
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,101.5
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.7
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,41.7
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
