Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
353608,Paradise Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.05
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,66.6
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
353608,Paradise Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.37
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,68.0
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.3
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
353608,Paradise Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.56
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,65.8
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
353608,Paradise Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.51
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,51.4
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.55
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
353608,Paradise Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,47.1
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
353608,Paradise Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.32
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
353608,Paradise Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
353608,Paradise Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
353608,Paradise Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
353608,Paradise Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
353608,Paradise Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
353608,Paradise Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
353608,Paradise Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
353608,Paradise Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
353608,Paradise Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
353608,Paradise Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
