Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
353608,Paradise Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
353608,Paradise Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.08
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
353608,Paradise Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
353608,Paradise Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,14.7
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
353608,Paradise Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,14.7
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
353608,Paradise Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,37.3
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.66
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
353608,Paradise Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
353608,Paradise Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
353608,Paradise Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
353608,Paradise Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
353608,Paradise Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.01
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
353608,Paradise Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,41.4
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
353608,Paradise Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.7
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,67.2
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
353608,Paradise Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.22
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,61.4
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
353608,Paradise Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.15
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.36
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
