Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.34
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
353608,Paradise Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.64
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,82.1
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.22
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
353608,Paradise Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.22
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.56
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,82.3
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
353608,Paradise Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.51
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.77
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,45.3
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
353608,Paradise Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.56
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.85
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,80.3
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.6
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
353608,Paradise Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
353608,Paradise Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.05
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,45.4
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.1
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
353608,Paradise Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.24
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,72.2
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.9
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
353608,Paradise Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.88
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,55.7
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
353608,Paradise Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.45
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,52.4
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
353608,Paradise Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.79
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,59.2
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
353608,Paradise Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.55
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,42.9
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
353608,Paradise Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.98
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,46.4
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
353608,Paradise Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.75
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,49.3
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,15.2
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
353608,Paradise Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.91
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,60.2
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
353608,Paradise Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.26
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,51.9
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
