Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
353608,Paradise Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.04
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.81
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,57.9
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
353608,Paradise Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.65
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,66.0
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
353608,Paradise Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
353608,Paradise Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
353608,Paradise Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
353608,Paradise Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,40.5
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
353608,Paradise Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,15.7
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.54
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
353608,Paradise Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
353608,Paradise Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
353608,Paradise Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,41.9
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
353608,Paradise Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
353608,Paradise Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.42
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
353608,Paradise Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
353608,Paradise Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.83
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,88.3
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
353608,Paradise Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,48.2
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.68
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
353608,Paradise Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
