Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.61
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
353608,Paradise Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
353608,Paradise Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.97
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
353608,Paradise Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.35
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
353608,Paradise Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.27
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
353608,Paradise Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,16.2
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.25
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
353608,Paradise Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,16.2
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.03
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
353608,Paradise Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,16.3
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.63
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.82
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
353608,Paradise Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,16.3
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.06
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
353608,Paradise Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,16.4
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.7
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.2
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
353608,Paradise Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,16.5
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.22
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.17
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
353608,Paradise Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.59
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,16.5
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.58
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.8
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
353608,Paradise Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.72
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,16.6
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.14
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.54
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
353608,Paradise Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,16.6
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.62
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
353608,Paradise Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,16.6
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.02
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.32
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
353608,Paradise Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,52.2
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.42
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
