Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,16.6
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.5
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.15
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
353608,Paradise Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.3
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.96
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,16.5
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.97
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.35
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.04
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
353608,Paradise Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.27
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,16.5
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.03
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.89
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
353608,Paradise Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.43
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,16.4
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.15
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.71
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
353608,Paradise Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.55
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,16.3
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
353608,Paradise Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.49
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,16.2
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
353608,Paradise Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.59
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.71
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
353608,Paradise Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.69
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.75
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.75
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
353608,Paradise Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.71
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.43
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
353608,Paradise Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.53
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.95
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
353608,Paradise Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
353608,Paradise Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.34
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.46
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
353608,Paradise Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.39
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
353608,Paradise Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.14
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.82
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
353608,Paradise Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,15.2
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.17
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
353608,Paradise Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
