Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
353608,Paradise Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.31
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
353608,Paradise Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.5
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
353608,Paradise Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.34
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,14.7
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
353608,Paradise Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,39.2
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.78
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
353608,Paradise Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,41.7
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,46.5
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.11
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
353608,Paradise Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.86
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
353608,Paradise Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.33
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
353608,Paradise Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
353608,Paradise Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
353608,Paradise Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.58
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,62.7
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
353608,Paradise Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.33
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,68.2
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
353608,Paradise Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.57
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,48.3
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
353608,Paradise Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.94
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,51.5
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
353608,Paradise Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.45
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,64.0
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
353608,Paradise Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.51
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,63.2
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
353608,Paradise Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.7
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.05
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,63.2
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
