Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
353608,Paradise Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.88
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.2
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,74.7
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.7
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
353608,Paradise Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.74
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.91
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,66.1
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.13
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
353608,Paradise Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.95
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.25
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,46.7
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
353608,Paradise Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.21
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,52.6
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,45.5
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
353608,Paradise Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.61
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,47.2
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,44.1
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
353608,Paradise Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,37.1
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
353608,Paradise Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,41.9
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
353608,Paradise Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
353608,Paradise Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.66
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,62.3
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
353608,Paradise Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
353608,Paradise Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.37
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
353608,Paradise Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
353608,Paradise Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
353608,Paradise Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,41.9
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
353608,Paradise Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
