Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
353608,Paradise Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
353608,Paradise Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
353608,Paradise Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,38.7
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
353608,Paradise Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
353608,Paradise Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.98
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
353608,Paradise Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
353608,Paradise Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
353608,Paradise Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.28
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
353608,Paradise Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.97
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
353608,Paradise Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.2
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,44.6
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
353608,Paradise Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.99
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,44.5
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
353608,Paradise Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.47
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,45.9
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
353608,Paradise Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.99
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,44.4
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.47
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.44
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
353608,Paradise Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.22
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,42.6
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.94
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
353608,Paradise Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.6
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,40.3
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.94
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
