Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
353608,Paradise Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.37
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,57.3
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,44.5
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.62
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
353608,Paradise Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.58
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,53.3
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.08
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
353608,Paradise Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.49
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,55.2
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,45.6
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.31
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
353608,Paradise Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.41
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,55.5
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,47.3
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.07
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
353608,Paradise Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.5
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,53.9
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,48.6
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.18
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
353608,Paradise Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.99
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,57.2
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,47.8
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
353608,Paradise Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.14
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,58.6
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
353608,Paradise Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.35
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,64.9
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
353608,Paradise Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.41
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,59.4
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,41.1
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,14.7
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
353608,Paradise Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,47.3
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,14.7
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
353608,Paradise Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,14.7
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
353608,Paradise Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,14.7
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
353608,Paradise Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,14.7
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.29
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
353608,Paradise Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,14.7
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
353608,Paradise Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,14.7
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
353608,Paradise Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
