Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.81
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,11.6
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
353608,Paradise Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.5
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,11.7
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.65
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
353608,Paradise Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.2
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,11.8
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
353608,Paradise Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.84
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.7
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,11.8
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
353608,Paradise Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.7
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.93
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,11.9
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.86
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
353608,Paradise Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,12.0
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
353608,Paradise Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,12.1
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
353608,Paradise Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,12.1
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
353608,Paradise Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,12.2
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
353608,Paradise Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,12.3
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
353608,Paradise Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,12.3
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.89
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
353608,Paradise Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,37.7
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,12.4
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
353608,Paradise Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,12.4
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
353608,Paradise Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,12.5
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
353608,Paradise Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,12.5
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
353608,Paradise Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,46.7
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
