Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,12.6
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
353608,Paradise Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,12.7
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
353608,Paradise Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.85
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.17
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,48.3
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,12.8
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
353608,Paradise Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.78
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,55.2
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,12.8
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
353608,Paradise Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,44.6
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,12.9
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.91
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
353608,Paradise Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,12.9
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.6
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
353608,Paradise Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,13.0
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
353608,Paradise Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,13.0
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
353608,Paradise Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.48
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,41.1
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,13.1
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
353608,Paradise Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,40.6
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,13.1
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
353608,Paradise Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.88
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,50.4
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,13.1
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
353608,Paradise Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.56
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,54.1
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,13.2
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
353608,Paradise Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.63
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.87
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,44.9
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,13.3
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.09
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.36
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
353608,Paradise Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,49.4
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,13.3
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
353608,Paradise Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.35
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,51.9
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,13.3
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
353608,Paradise Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.05
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,53.5
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,13.3
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
