Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
353608,Paradise Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.11
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,53.8
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,13.4
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.87
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
353608,Paradise Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.46
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.65
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,54.3
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,13.4
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
353608,Paradise Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.95
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.59
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,62.8
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,13.5
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
353608,Paradise Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.15
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,53.4
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,44.0
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,13.5
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
353608,Paradise Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.78
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,57.6
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,13.6
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
353608,Paradise Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.81
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,13.6
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
353608,Paradise Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.47
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,13.6
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
353608,Paradise Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.98
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,13.7
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
353608,Paradise Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.98
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.66
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,13.8
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
353608,Paradise Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,48.3
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,13.8
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
353608,Paradise Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,13.9
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
353608,Paradise Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.7
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,45.2
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,14.0
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
353608,Paradise Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,39.1
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,14.0
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
353608,Paradise Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.17
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,60.6
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,45.7
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,14.1
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.93
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
353608,Paradise Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,38.7
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,14.1
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
353608,Paradise Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
