Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,14.2
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
353608,Paradise Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
353608,Paradise Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
353608,Paradise Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.76
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,66.0
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
353608,Paradise Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,49.7
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
353608,Paradise Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,45.6
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
353608,Paradise Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.7
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,36.3
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
353608,Paradise Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
353608,Paradise Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.57
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
353608,Paradise Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,45.1
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
353608,Paradise Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.03
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
353608,Paradise Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,41.7
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.07
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
353608,Paradise Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
353608,Paradise Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,14.2
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
353608,Paradise Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,14.1
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.39
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.05
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
353608,Paradise Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
