Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,14.1
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
353608,Paradise Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,14.1
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.28
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
353608,Paradise Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,48.8
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,14.1
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.74
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
353608,Paradise Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,34.3
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,14.1
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.67
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.24
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
353608,Paradise Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,46.2
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,14.1
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.42
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
353608,Paradise Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,58.6
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,14.0
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.97
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
353608,Paradise Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.66
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,73.3
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,14.0
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
353608,Paradise Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.83
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,61.9
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,14.0
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
353608,Paradise Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,14.0
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.37
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.63
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
353608,Paradise Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,14.0
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
353608,Paradise Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,13.9
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.28
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
353608,Paradise Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,13.9
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.23
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
353608,Paradise Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,13.9
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.22
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
353608,Paradise Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,13.9
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
353608,Paradise Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,13.8
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
353608,Paradise Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,13.7
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
