Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.37
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
353608,Paradise Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,13.6
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.77
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
353608,Paradise Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,13.6
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
353608,Paradise Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,13.6
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.66
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.99
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
353608,Paradise Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,13.5
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
353608,Paradise Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,13.5
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.29
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
353608,Paradise Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,13.5
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
353608,Paradise Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,13.4
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
353608,Paradise Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,13.4
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.58
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
353608,Paradise Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,13.4
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
353608,Paradise Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,13.4
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.28
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
353608,Paradise Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,13.4
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
353608,Paradise Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,13.4
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
353608,Paradise Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,41.9
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,13.4
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
353608,Paradise Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,45.4
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,13.4
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
353608,Paradise Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,40.9
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,13.4
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
353608,Paradise Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
