Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,43.9
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,13.4
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
353608,Paradise Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,13.4
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.57
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
353608,Paradise Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.58
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,13.4
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
353608,Paradise Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.27
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,53.4
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,13.4
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
353608,Paradise Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.6
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,61.3
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,13.4
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
353608,Paradise Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.74
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,13.4
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
353608,Paradise Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.51
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,64.7
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,13.4
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
353608,Paradise Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.93
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,82.8
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,13.4
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
353608,Paradise Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.96
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,53.0
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,13.4
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
353608,Paradise Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.48
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.35
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,13.4
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
353608,Paradise Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.09
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,13.4
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
353608,Paradise Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.3
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.07
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,53.8
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,13.4
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
353608,Paradise Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,46.7
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,13.5
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
353608,Paradise Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.81
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,58.2
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,42.7
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,13.5
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
353608,Paradise Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,51.1
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,13.5
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
353608,Paradise Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.09
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,53.0
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
