Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,13.5
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
353608,Paradise Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,43.6
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,13.5
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
353608,Paradise Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,13.5
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
353608,Paradise Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,13.5
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.64
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
353608,Paradise Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,46.7
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,13.5
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
353608,Paradise Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,13.5
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
353608,Paradise Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.59
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,35.1
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,13.5
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
353608,Paradise Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,13.5
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
353608,Paradise Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,13.6
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
353608,Paradise Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,13.6
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
353608,Paradise Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,13.6
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
353608,Paradise Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,13.6
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
353608,Paradise Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,13.6
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
353608,Paradise Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,40.7
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,13.6
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
353608,Paradise Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.19
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,13.6
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
353608,Paradise Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.48
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,13.6
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
