Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
353608,Paradise Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.01
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,44.6
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,13.6
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
353608,Paradise Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.38
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,45.9
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,13.6
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
353608,Paradise Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.78
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,50.2
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,13.7
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
353608,Paradise Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.36
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.08
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,58.5
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,13.7
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.63
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
353608,Paradise Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.49
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,50.5
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,13.7
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
353608,Paradise Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.32
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,40.7
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,13.8
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
353608,Paradise Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.48
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.19
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,62.7
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,13.8
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
353608,Paradise Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.96
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,64.3
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,13.8
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
353608,Paradise Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.28
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,58.8
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,13.8
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
353608,Paradise Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.21
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,51.8
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,45.0
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,13.8
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.06
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
353608,Paradise Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.41
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,58.6
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,13.9
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
353608,Paradise Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.86
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,57.4
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,44.0
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,13.9
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
353608,Paradise Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.27
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,13.9
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
353608,Paradise Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.14
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,57.7
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,14.0
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
353608,Paradise Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.18
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,65.2
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,14.0
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
353608,Paradise Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
