Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,44.1
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,14.0
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.59
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
353608,Paradise Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.63
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,46.7
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,14.0
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
353608,Paradise Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,14.1
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
353608,Paradise Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,14.1
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
353608,Paradise Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,14.2
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
353608,Paradise Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,14.2
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.51
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
353608,Paradise Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.12
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,13.2
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
353608,Paradise Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.7
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,46.1
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,13.3
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
353608,Paradise Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,13.3
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
353608,Paradise Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.73
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,44.3
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,13.3
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
353608,Paradise Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.28
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,13.3
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.08
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
353608,Paradise Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.66
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,53.1
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,13.3
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.98
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
353608,Paradise Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,13.4
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.78
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
353608,Paradise Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,13.4
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.99
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
353608,Paradise Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,13.5
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.75
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
353608,Paradise Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
