Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,13.5
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.24
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
353608,Paradise Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,13.5
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
353608,Paradise Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,13.6
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
353608,Paradise Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,13.6
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
353608,Paradise Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,13.6
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.3
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
353608,Paradise Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.36
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,13.6
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
353608,Paradise Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,13.6
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.45
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
353608,Paradise Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.31
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,59.1
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,13.6
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.58
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
353608,Paradise Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,13.6
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.58
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
353608,Paradise Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.17
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,53.5
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,13.6
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.74
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
353608,Paradise Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,54.5
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,13.7
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
353608,Paradise Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.03
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,47.2
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,13.8
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
353608,Paradise Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.08
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,52.8
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,13.8
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
353608,Paradise Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.91
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.24
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,52.2
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,13.8
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
353608,Paradise Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.87
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,65.0
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.4
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,13.8
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
353608,Paradise Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.69
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,69.3
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.9
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,13.8
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
