Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
353608,Paradise Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.13
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.23
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,70.4
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.8
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,13.8
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.72
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.73
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
353608,Paradise Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.42
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,48.4
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,13.8
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
353608,Paradise Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.78
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.08
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,47.8
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,42.5
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,13.8
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.76
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
353608,Paradise Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.63
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.72
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,57.2
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.3
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,13.8
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
353608,Paradise Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.36
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.06
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,13.8
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.97
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
353608,Paradise Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.96
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,13.8
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.69
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
353608,Paradise Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,13.8
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
353608,Paradise Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.36
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,52.4
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,13.8
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
353608,Paradise Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.41
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.61
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,46.8
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,13.8
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.09
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
353608,Paradise Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.82
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.09
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.85
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,13.9
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
353608,Paradise Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,46.4
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,13.9
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
353608,Paradise Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.12
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,52.0
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,13.9
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.7
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
353608,Paradise Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.43
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,65.9
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.7
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,13.9
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.94
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
353608,Paradise Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.25
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,13.9
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
353608,Paradise Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.89
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.36
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,45.1
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,13.9
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
