Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
353608,Paradise Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.48
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,50.2
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,13.9
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
353608,Paradise Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.16
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.16
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,62.8
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.3
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,13.9
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
353608,Paradise Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.66
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.32
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,61.9
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.1
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,13.9
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.14
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
353608,Paradise Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.87
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,60.2
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.2
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,14.0
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
353608,Paradise Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.6
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,49.3
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,14.0
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
353608,Paradise Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,42.7
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,14.0
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
353608,Paradise Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,14.0
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
353608,Paradise Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,14.0
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
353608,Paradise Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,14.0
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
353608,Paradise Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,14.0
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
353608,Paradise Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,14.0
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
353608,Paradise Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,14.0
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
353608,Paradise Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,13.9
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
353608,Paradise Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,13.9
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
353608,Paradise Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,13.9
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
353608,Paradise Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,48.7
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
