Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,13.9
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.83
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
353608,Paradise Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,13.9
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.8
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
353608,Paradise Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,13.9
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.32
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
353608,Paradise Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,13.9
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
353608,Paradise Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,14.0
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
353608,Paradise Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,14.0
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.9
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
353608,Paradise Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,14.1
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.41
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
353608,Paradise Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,14.2
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.11
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
353608,Paradise Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,14.2
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.4
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.03
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.86
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
353608,Paradise Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,14.2
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
353608,Paradise Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
353608,Paradise Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.47
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
353608,Paradise Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,14.2
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.63
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.04
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
353608,Paradise Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.3
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,14.1
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.51
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
353608,Paradise Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,13.9
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.79
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.04
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.3
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
353608,Paradise Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,13.8
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
