Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.19
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.32
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
353608,Paradise Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,13.6
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
353608,Paradise Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,13.4
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.07
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
353608,Paradise Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,13.3
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
353608,Paradise Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,13.2
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.87
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
353608,Paradise Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,13.0
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.89
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
353608,Paradise Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,12.8
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.41
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
353608,Paradise Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,12.6
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.1
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
353608,Paradise Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,12.3
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.97
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
353608,Paradise Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,12.1
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.82
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
353608,Paradise Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,11.9
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.15
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
353608,Paradise Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,50.2
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,11.6
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
353608,Paradise Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,11.4
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
353608,Paradise Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,11.2
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.59
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
353608,Paradise Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,11.0
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
353608,Paradise Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,41.6
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,10.8
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
