Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
353608,Paradise Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,10.7
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
353608,Paradise Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,10.6
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
353608,Paradise Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,10.5
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
353608,Paradise Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.58
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,54.2
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,10.5
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.92
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
353608,Paradise Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,10.6
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
353608,Paradise Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,10.6
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
353608,Paradise Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,10.6
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
353608,Paradise Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,10.6
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
353608,Paradise Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.7
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,38.7
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,10.5
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
353608,Paradise Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,10.5
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
353608,Paradise Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,10.5
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
353608,Paradise Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.05
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,49.9
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,10.5
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
353608,Paradise Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,10.5
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
353608,Paradise Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.75
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,60.5
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.2
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,10.6
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
353608,Paradise Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.26
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.51
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,75.7
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,10.6
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
353608,Paradise Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.3
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.76
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,58.6
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
