Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,51.0
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,10.6
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
353608,Paradise Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.27
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,52.0
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,10.6
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
353608,Paradise Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.77
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,48.7
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,39.1
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,10.6
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
353608,Paradise Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,50.4
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,10.6
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
353608,Paradise Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,40.1
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,49.7
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,10.6
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
353608,Paradise Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,60.4
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,10.6
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
353608,Paradise Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.51
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,41.4
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,10.6
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
353608,Paradise Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,10.6
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
353608,Paradise Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,10.6
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
353608,Paradise Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,10.7
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
353608,Paradise Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,10.8
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
353608,Paradise Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,41.3
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,10.8
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
353608,Paradise Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,10.8
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
353608,Paradise Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,10.8
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.1
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
353608,Paradise Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,10.8
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
353608,Paradise Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
